Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,11.23
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,13.36
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,8.3
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,12.23
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,8.27
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,14.28
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,10.88
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,8.78
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,11.74
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
