Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,7.28
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,5.84
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,6.45
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,6.12
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,6.85
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,7.58
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.09
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,5.61
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,2.76
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
