Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,5.12
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,6.95
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,6.94
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,12.78
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,13.08
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,5.41
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,11.56
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.4
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,13.18
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
