Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.17
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,12.85
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,5.79
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.57
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,13.4
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,14.07
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,13.66
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,5.94
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.11
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,13.93
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.05
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,5.05
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,14.86
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
