Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.98
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,13.93
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,14.01
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.8
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,15.71
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,8.27
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.4
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.85
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,7.83
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,17.78
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
526885,Ty Fry Housing Barratts,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,15.47
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,6.27
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,15.06
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,5.77
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,14.75
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,7.45
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,5.56
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,16.88
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,7.5
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
526885,Ty Fry Housing Barratts,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,16.2
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
526885,Ty Fry Housing Barratts,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
