Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,15.71
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,6.14
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.99
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,13.96
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,7.86
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,12.78
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,11.76
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,6.78
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,8.14
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,7.5
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,10.6
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,11.08
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
