Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,10.06
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.88
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,10.44
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,8.69
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,12.44
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,12.05
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,11.83
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,10.58
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,10.7
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,8.55
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,13.01
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,11.63
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,12.9
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,12.19
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,13.8
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,17.07
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,14.07
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
526885,Ty Fry Housing Barratts,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,3.73
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,13.73
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,18.58
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
526885,Ty Fry Housing Barratts,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.53
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,17.01
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,17.47
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,10.45
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
526885,Ty Fry Housing Barratts,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
