Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.63
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,12.14
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,19.42
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
526885,Ty Fry Housing Barratts,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,12.38
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,17.42
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,13.18
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
526885,Ty Fry Housing Barratts,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,10.87
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,17.74
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,9.44
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,13.06
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,15.15
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,11.11
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
526885,Ty Fry Housing Barratts,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,11.05
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,16.97
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,15.89
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
526885,Ty Fry Housing Barratts,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.33
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.33
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,15.52
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,20.78
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,21.97
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
526885,Ty Fry Housing Barratts,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.8
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.93
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.65
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,17.3
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,21.41
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,17.4
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
526885,Ty Fry Housing Barratts,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.6
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,19.92
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,17.37
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
526885,Ty Fry Housing Barratts,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,12.85
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,26.13
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,18.38
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
526885,Ty Fry Housing Barratts,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
