Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,10.92
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,16.74
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,19.09
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.75
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,11.45
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,19.39
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,19.77
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
526885,Ty Fry Housing Barratts,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,13.63
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,17.82
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
526885,Ty Fry Housing Barratts,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.56
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,15.41
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,21.4
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,14.24
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
526885,Ty Fry Housing Barratts,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.92
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,16.72
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,28.39
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
526885,Ty Fry Housing Barratts,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.94
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,20.5
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,26.9
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,13.57
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
526885,Ty Fry Housing Barratts,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.32
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,18.87
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,20.26
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,14.26
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
526885,Ty Fry Housing Barratts,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,4.02
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.88
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.49
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,23.01
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,18.31
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,22.73
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
526885,Ty Fry Housing Barratts,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.31
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,13.98
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,18.36
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,23.54
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
526885,Ty Fry Housing Barratts,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.67
