Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,99.8
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,31.89
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,16.21
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,85.3
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
526885,Ty Fry Housing Barratts,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.99
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,13.14
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,28.28
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,19.43
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
526885,Ty Fry Housing Barratts,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,10.61
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,21.3
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,17.71
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
526885,Ty Fry Housing Barratts,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.07
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,12.51
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,20.73
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,17.52
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
526885,Ty Fry Housing Barratts,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.08
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.09
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,14.1
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,20.37
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,19.65
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
526885,Ty Fry Housing Barratts,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.2
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,11.03
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,18.76
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,18.82
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
526885,Ty Fry Housing Barratts,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,10.06
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,20.45
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,15.14
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
526885,Ty Fry Housing Barratts,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.3
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.3
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,9.0
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,22.08
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,16.33
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
526885,Ty Fry Housing Barratts,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.5
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.29
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,14.89
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,17.09
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,26.1
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
526885,Ty Fry Housing Barratts,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.8
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.5
