Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,13.57
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,20.8
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,17.03
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
526885,Ty Fry Housing Barratts,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.94
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,12.44
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,22.33
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,16.66
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
526885,Ty Fry Housing Barratts,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,17.7
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,16.17
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,14.03
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,15.12
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,19.98
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,13.13
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
526885,Ty Fry Housing Barratts,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,14.28
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,20.85
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,15.76
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
526885,Ty Fry Housing Barratts,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,9.4
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,15.16
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,14.98
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
526885,Ty Fry Housing Barratts,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.28
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,10.61
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,21.33
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,18.81
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
526885,Ty Fry Housing Barratts,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.42
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,14.38
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,18.64
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,18.89
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
526885,Ty Fry Housing Barratts,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.84
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.25
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,14.64
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,20.92
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,23.28
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
526885,Ty Fry Housing Barratts,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
