Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,10.35
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,19.08
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,15.99
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
526885,Ty Fry Housing Barratts,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.4
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,9.59
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,23.09
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
526885,Ty Fry Housing Barratts,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.12
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.9
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,7.69
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,24.3
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,18.28
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,68.3
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
526885,Ty Fry Housing Barratts,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.56
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,22.58
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,14.89
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
526885,Ty Fry Housing Barratts,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.25
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,13.77
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,21.23
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,14.2
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
526885,Ty Fry Housing Barratts,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,4.14
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.27
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.7
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,20.26
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,18.46
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
526885,Ty Fry Housing Barratts,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.23
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,16.53
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,14.95
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,14.62
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
526885,Ty Fry Housing Barratts,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.22
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,15.53
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,15.39
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,14.85
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
526885,Ty Fry Housing Barratts,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,13.04
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,17.13
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,16.63
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
526885,Ty Fry Housing Barratts,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.07
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.3
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
