Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,14.83
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,17.79
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,8.75
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
526885,Ty Fry Housing Barratts,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.31
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.56
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,16.88
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,18.22
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
526885,Ty Fry Housing Barratts,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.95
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,14.97
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,18.82
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,10.85
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
526885,Ty Fry Housing Barratts,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.99
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.72
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.99
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,13.61
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,29.67
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,84.3
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
526885,Ty Fry Housing Barratts,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.67
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.42
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,14.06
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,20.52
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
526885,Ty Fry Housing Barratts,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,11.63
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,16.4
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,13.85
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
526885,Ty Fry Housing Barratts,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.52
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,13.11
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,18.89
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,12.45
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
526885,Ty Fry Housing Barratts,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.85
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,17.34
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,25.5
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,16.0
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
526885,Ty Fry Housing Barratts,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.62
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,15.17
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,23.25
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,20.61
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
526885,Ty Fry Housing Barratts,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.49
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
