Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,16.75
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,19.98
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,21.23
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
526885,Ty Fry Housing Barratts,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,14.76
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,19.49
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,20.99
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
526885,Ty Fry Housing Barratts,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,11.74
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,15.07
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,15.85
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,4.23
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.14
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,12.28
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,19.48
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,23.04
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
526885,Ty Fry Housing Barratts,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.45
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,8.91
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,19.96
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,17.7
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
526885,Ty Fry Housing Barratts,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.34
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.62
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,11.84
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,25.73
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,14.15
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
526885,Ty Fry Housing Barratts,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.54
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,16.18
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,18.68
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,15.96
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
526885,Ty Fry Housing Barratts,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,14.75
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,14.07
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,14.45
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.23
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,12.47
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,26.34
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
526885,Ty Fry Housing Barratts,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.44
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
