Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,27.78
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,13.3
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,81.1
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
526885,Ty Fry Housing Barratts,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.07
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,10.6
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,17.83
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,27.46
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,79.7
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
526885,Ty Fry Housing Barratts,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,117.1
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.67
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.96
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,19.58
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,14.17
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,19.01
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.02
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,18.05
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,17.64
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,13.49
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
526885,Ty Fry Housing Barratts,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.15
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.45
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,16.31
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,18.15
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,10.21
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,3.58
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,16.16
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,14.62
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,10.5
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,13.13
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,16.66
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,14.47
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
526885,Ty Fry Housing Barratts,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.25
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,15.88
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,18.42
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,14.92
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
526885,Ty Fry Housing Barratts,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.68
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,14.95
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,17.58
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,13.08
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
526885,Ty Fry Housing Barratts,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.28
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
