Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,17.06
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,15.15
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
526885,Ty Fry Housing Barratts,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,13.34
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,16.96
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,14.32
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,14.61
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,14.39
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,12.25
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,13.63
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,12.86
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,14.52
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,12.3
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
526885,Ty Fry Housing Barratts,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,6.46
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,11.86
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,16.24
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,14.43
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
526885,Ty Fry Housing Barratts,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,4.02
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,13.07
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,13.43
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,6.42
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.19
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,12.51
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,15.9
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,11.46
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
