Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,10.75
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,17.09
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
526885,Ty Fry Housing Barratts,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,14.11
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,8.66
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,7.34
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,13.32
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.46
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,19.21
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,12.34
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
526885,Ty Fry Housing Barratts,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,12.15
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,11.27
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,10.29
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,6.44
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,10.62
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,7.6
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.83
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,16.26
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.96
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,8.88
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,14.79
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
