Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,15.06
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,14.81
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,6.85
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,13.68
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,6.03
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.84
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,13.72
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,12.9
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,6.42
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,13.02
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,0.34
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,13.17
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,0.32
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,13.32
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.29
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
