Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,13.07
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,14.18
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,6.65
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,14.15
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,13.45
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.5
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,6.31
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,5.05
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,7.62
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,13.79
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.84
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,14.05
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,5.17
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
