Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.86
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,7.04
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,14.17
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,6.95
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,15.13
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.45
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,7.34
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,6.74
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,15.93
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
526885,Ty Fry Housing Barratts,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.64
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,10.47
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
526885,Ty Fry Housing Barratts,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.86
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.84
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,13.82
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,13.76
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,6.91
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,14.22
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,13.73
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,24.3
