Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,14.3
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,13.64
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,14.29
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,13.88
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.53
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,15.55
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,15.75
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,8.37
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.7
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,16.17
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.14
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,18.19
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,13.7
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
526885,Ty Fry Housing Barratts,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,14.95
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,13.35
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,7.22
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,14.47
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,13.9
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.14
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,7.45
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,14.39
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,16.01
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,7.6
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,14.46
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,16.49
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.38
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
