Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,9.83
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,17.73
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,16.79
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,6.27
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,6.29
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,5.96
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,9.57
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,8.8
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,6.92
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,8.56
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,13.75
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.2
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,9.8
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,11.84
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
