Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,8.94
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,10.76
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,8.95
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,10.71
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,11.02
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,9.2
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,11.89
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,14.7
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
526885,Ty Fry Housing Barratts,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,9.35
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,11.53
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,9.9
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,13.06
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,14.73
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,3.67
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,13.43
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,20.35
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
526885,Ty Fry Housing Barratts,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,19.38
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
526885,Ty Fry Housing Barratts,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
