Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,10.66
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,14.61
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,20.16
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.39
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,12.67
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,19.82
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,19.39
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
526885,Ty Fry Housing Barratts,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,13.85
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,17.3
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,12.64
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
526885,Ty Fry Housing Barratts,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,13.05
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,16.77
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,17.5
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
526885,Ty Fry Housing Barratts,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,17.31
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,18.44
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
526885,Ty Fry Housing Barratts,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,10.71
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,15.15
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,14.31
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
526885,Ty Fry Housing Barratts,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,11.3
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,18.27
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,19.11
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
526885,Ty Fry Housing Barratts,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,4.54
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,11.5
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,15.46
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,17.37
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.92
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.89
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,16.86
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,21.08
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.28
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
