Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,15.0
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,23.09
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,24.63
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
526885,Ty Fry Housing Barratts,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,7.04
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.22
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.8
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.66
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,15.23
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,25.76
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,29.43
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
526885,Ty Fry Housing Barratts,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,5.9
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,7.92
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.23
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.76
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.98
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.7
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,17.6
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,23.71
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,31.2
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
526885,Ty Fry Housing Barratts,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,4.26
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.26
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.48
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,15.84
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,23.77
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,20.04
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
526885,Ty Fry Housing Barratts,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,6.29
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.81
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.83
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.6
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,17.63
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,33.1
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,22.52
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,65.7
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
526885,Ty Fry Housing Barratts,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,95.9
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,6.42
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.04
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.73
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.8
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.5
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,17.66
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,31.53
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,26.62
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
526885,Ty Fry Housing Barratts,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.83
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.4
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.49
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,89.5
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,20.06
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,23.44
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,39.89
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,80.6
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
526885,Ty Fry Housing Barratts,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,165.4
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,4.11
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.28
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.3
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,17.91
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,21.09
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,31.07
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
526885,Ty Fry Housing Barratts,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.84
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.12
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.98
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.1
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,20.8
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,22.42
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,25.84
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
526885,Ty Fry Housing Barratts,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.92
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.28
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.33
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
