Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,20.0
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,22.53
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,23.48
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
526885,Ty Fry Housing Barratts,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.45
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.24
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.5
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,19.69
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,22.57
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,21.91
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
526885,Ty Fry Housing Barratts,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.25
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.12
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,18.53
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,25.54
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,22.77
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
526885,Ty Fry Housing Barratts,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,6.58
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.4
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.35
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.7
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.0
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,19.44
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,26.58
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,28.72
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,82.9
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
526885,Ty Fry Housing Barratts,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.31
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.2
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,14.34
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,19.15
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,33.8
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
526885,Ty Fry Housing Barratts,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,141.2
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.91
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.3
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,13.05
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,22.31
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,31.41
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
526885,Ty Fry Housing Barratts,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,5.32
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.19
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.42
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,30.3
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,12.78
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,25.24
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,24.91
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,69.5
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
526885,Ty Fry Housing Barratts,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.44
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,30.3
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,27.6
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,18.39
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,79.7
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
526885,Ty Fry Housing Barratts,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,30.2
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,15.69
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,14.36
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,16.65
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,30.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,14.62
