Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,18.14
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,7.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.1
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,14.19
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,20.38
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
526885,Ty Fry Housing Barratts,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.0
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,14.8
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,19.99
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
526885,Ty Fry Housing Barratts,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.49
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.74
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,20.6
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,15.11
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
526885,Ty Fry Housing Barratts,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.34
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,18.04
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,17.97
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,10.73
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
526885,Ty Fry Housing Barratts,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,3.67
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.7
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,14.65
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,16.41
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,29.6
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,18.67
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,17.66
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,13.23
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.5
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,12.3
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,15.29
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,15.6
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,13.29
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,10.32
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,11.02
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.2
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,13.67
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,12.51
