Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,12.74
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,13.88
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,5.88
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,9.32
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,10.31
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,12.28
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,13.76
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,12.29
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,9.86
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,10.55
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.12
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,19.09
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
526885,Ty Fry Housing Barratts,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,13.69
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,14.58
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,8.18
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,13.08
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,13.87
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,10.34
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,16.1
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,45.1
