Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,11.8
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,22.14
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,15.45
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
526885,Ty Fry Housing Barratts,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,3.86
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.8
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,19.65
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,21.17
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,8.03
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
526885,Ty Fry Housing Barratts,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.64
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,12.74
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,20.99
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,9.3
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
526885,Ty Fry Housing Barratts,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,14.5
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,9.97
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,14.39
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,11.76
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,11.78
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,12.26
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,10.44
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,11.79
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,13.58
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,13.08
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,12.84
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,15.89
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,10.58
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,10.87
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,15.65
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
