Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,12.98
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,8.04
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,12.23
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,22.25
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,9.92
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,12.42
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,9.78
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,10.91
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,10.33
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,10.79
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.17
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,10.36
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,13.7
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,10.9
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,14.67
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,12.92
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.72
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.7
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,23.61
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,14.3
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,10.49
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.71
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,20.17
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,14.91
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
