Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,16.09
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,13.51
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,7.99
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,12.18
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,12.89
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,12.48
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,12.18
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,12.87
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,13.82
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.15
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,10.92
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,18.22
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,14.43
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
526885,Ty Fry Housing Barratts,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,13.69
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,11.16
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,8.44
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,9.38
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,4.98
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,9.73
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,11.68
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,0.36
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,9.87
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,3.32
