Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,11.36
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,15.5
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,11.2
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,8.58
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,12.48
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,7.92
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,9.7
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,11.06
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,10.97
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,13.53
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,7.28
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,6.12
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,15.99
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
526885,Ty Fry Housing Barratts,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,10.23
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,7.39
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,13.54
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,8.8
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.46
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,19.07
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,11.14
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,10.05
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,8.0
