Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,8.8
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,12.89
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,6.09
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,0.35
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,6.24
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,0.34
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,5.57
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,5.57
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,6.91
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,5.85
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,7.22
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,6.95
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
