Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,4.46
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,6.58
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,6.2
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
