Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,6.15
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,6.54
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,6.03
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,6.24
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,7.39
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,7.47
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,6.78
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,6.36
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,7.36
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,5.32
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
