Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,6.09
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.42
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,6.27
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,7.35
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,7.36
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,5.66
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,7.35
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,5.79
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,5.15
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,6.61
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,6.57
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
