Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,28.5
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.65
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,81.8
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,119.4
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.9
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,31.57
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,25.61
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,86.8
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
526885,Ty Fry Housing Barratts,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,28.35
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.07
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,87.2
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,118.6
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,31.43
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,23.09
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,91.5
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
526885,Ty Fry Housing Barratts,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,28.07
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.53
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,79.2
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,117.9
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,31.0
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,24.71
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,83.3
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
526885,Ty Fry Housing Barratts,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,28.04
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.25
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,117.9
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,89.8
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,11.3
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,31.26
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,24.44
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
526885,Ty Fry Housing Barratts,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,29.27
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.13
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,80.3
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,122.8
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,89.3
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,8.95
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,32.86
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,24.26
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,87.1
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
526885,Ty Fry Housing Barratts,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,28.65
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.3
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,81.6
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,120.9
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,32.35
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,23.47
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,87.8
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
526885,Ty Fry Housing Barratts,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.93
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,66.9
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,96.6
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,27.08
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,16.4
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,74.7
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
526885,Ty Fry Housing Barratts,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.69
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,28.7
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,6.24
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,23.95
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,18.63
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
526885,Ty Fry Housing Barratts,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.5
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.3
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,25.51
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,17.64
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,71.8
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
526885,Ty Fry Housing Barratts,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
