Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.79
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.78
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,20.24
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,20.08
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
526885,Ty Fry Housing Barratts,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.57
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.92
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.1
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,19.03
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,19.3
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
526885,Ty Fry Housing Barratts,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.66
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.0
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.2
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,7.39
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,23.0
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,18.76
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
526885,Ty Fry Housing Barratts,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.72
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,10.26
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,21.32
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,21.01
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
526885,Ty Fry Housing Barratts,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.82
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.19
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,22.05
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,24.68
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
526885,Ty Fry Housing Barratts,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,31.05
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.03
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,93.8
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,128.3
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.9
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.5
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,36.37
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,23.54
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,103.6
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,150.6
526885,Ty Fry Housing Barratts,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,8.2
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,27.76
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.03
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,83.0
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,115.1
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.6
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,37.45
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,24.66
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,108.4
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,154.7
526885,Ty Fry Housing Barratts,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.09
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,29.7
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,7.37
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,20.25
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,20.22
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
526885,Ty Fry Housing Barratts,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.65
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,17.23
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,21.03
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
526885,Ty Fry Housing Barratts,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
