Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.4
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.46
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.8
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.9
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,32.35
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,26.34
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,94.1
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
526885,Ty Fry Housing Barratts,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.29
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.24
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,93.0
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.0
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,13.72
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,27.34
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,30.37
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,77.3
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
526885,Ty Fry Housing Barratts,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,2.76
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.11
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.04
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.6
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,109.4
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.1
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,12.82
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,31.97
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,31.35
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,82.9
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
526885,Ty Fry Housing Barratts,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.92
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.1
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.2
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,9.94
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,16.39
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,23.5
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
526885,Ty Fry Housing Barratts,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,4.02
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.06
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.8
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.3
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,11.43
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,14.73
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,22.56
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,5.13
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.16
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.8
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.4
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,10.23
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,20.73
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,23.67
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
526885,Ty Fry Housing Barratts,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.68
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.6
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.6
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,11.33
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,19.37
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,30.21
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
526885,Ty Fry Housing Barratts,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.03
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.5
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.7
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,11.61
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,20.31
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,24.27
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
526885,Ty Fry Housing Barratts,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.25
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.8
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,14.77
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,17.33
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,24.81
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
526885,Ty Fry Housing Barratts,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
