Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.22
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,20.38
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,16.09
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,25.75
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
526885,Ty Fry Housing Barratts,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.96
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.3
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.6
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.1
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.0
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,21.45
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,35.82
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,32.2
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,69.0
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
526885,Ty Fry Housing Barratts,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.2
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.08
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.17
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.44
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.1
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.1
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,18.48
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,23.64
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,24.47
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
526885,Ty Fry Housing Barratts,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.3
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.77
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.66
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.2
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,20.33
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,20.13
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,24.56
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
526885,Ty Fry Housing Barratts,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.74
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.56
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.75
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,104.2
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,98.6
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.3
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,15.43
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,29.85
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,28.7
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
526885,Ty Fry Housing Barratts,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.19
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.4
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,13.45
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,29.53
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,23.88
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
526885,Ty Fry Housing Barratts,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.5
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,11.33
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,25.61
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,26.5
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
526885,Ty Fry Housing Barratts,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.18
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.6
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,11.18
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,22.1
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,19.77
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
526885,Ty Fry Housing Barratts,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.15
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.7
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,16.68
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,18.21
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,17.73
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
526885,Ty Fry Housing Barratts,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
