Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.48
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,16.59
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,21.2
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.77
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.51
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.92
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.9
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,21.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,19.95
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,21.53
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
526885,Ty Fry Housing Barratts,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.67
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,32.0
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,18.08
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,20.98
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
526885,Ty Fry Housing Barratts,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.23
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.94
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.1
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,14.73
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,21.35
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,19.22
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
526885,Ty Fry Housing Barratts,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,4.11
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.28
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.59
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.3
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,13.12
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,22.32
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,22.25
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
526885,Ty Fry Housing Barratts,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.22
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.46
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.15
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.7
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.5
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,23.41
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,28.77
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,24.1
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
526885,Ty Fry Housing Barratts,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.18
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.88
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,81.2
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,32.7
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,24.73
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,21.95
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,16.97
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
526885,Ty Fry Housing Barratts,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.45
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,32.9
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,16.61
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,18.3
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,14.58
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,7.96
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.11
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,32.9
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,17.7
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,17.27
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,16.69
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,7.2
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
