Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,32.9
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,18.35
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,16.82
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
526885,Ty Fry Housing Barratts,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,32.8
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,16.14
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,17.77
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,18.99
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
526885,Ty Fry Housing Barratts,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,32.9
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,19.49
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,16.58
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
526885,Ty Fry Housing Barratts,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,32.9
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,11.89
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,17.03
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,12.16
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
526885,Ty Fry Housing Barratts,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,32.9
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,12.65
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,13.02
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,11.53
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,32.8
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,12.91
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,12.8
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,12.95
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.66
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,32.7
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,13.15
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,17.43
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.68
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,32.6
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,13.1
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,13.54
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,32.4
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,12.98
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,14.1
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
