Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.3
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,10.07
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,32.2
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,12.82
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,9.86
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,11.35
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,32.1
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,14.82
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.9
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,11.76
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,4.45
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,6.44
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,9.59
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.7
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,10.23
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.85
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.5
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,8.07
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,17.54
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
526885,Ty Fry Housing Barratts,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.3
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,15.74
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,10.67
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.2
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,11.52
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,4.26
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
