Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.1
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,8.73
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,13.46
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,11.92
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,31.0
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,9.01
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,11.04
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,14.52
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.74
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.7
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,22.27
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.8
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.7
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,13.55
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,13.66
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,10.26
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.6
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,10.24
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,13.39
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,12.53
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.5
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,10.87
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.5
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,8.76
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,12.75
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.4
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,15.09
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,12.14
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.04
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
