Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.3
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,14.91
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,10.8
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,8.71
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.11
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,30.2
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,11.86
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,10.48
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,8.69
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,30.1
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,10.49
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,12.15
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,30.0
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,9.57
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,11.55
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,12.15
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,10.51
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,16.1
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.6
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,9.78
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,11.03
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,13.76
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,29.2
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,11.55
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,8.39
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
