Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,10.08
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,12.63
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,9.85
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,10.3
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,7.27
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,9.3
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,11.42
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,19.57
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
526885,Ty Fry Housing Barratts,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,9.45
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,13.65
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,15.23
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
526885,Ty Fry Housing Barratts,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.23
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,9.79
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,17.49
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,9.24
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
526885,Ty Fry Housing Barratts,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,9.96
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,22.13
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,13.88
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
526885,Ty Fry Housing Barratts,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,8.33
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,12.01
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,14.52
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
