Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,11.15
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,11.5
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,10.74
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,12.5
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,3.67
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,12.66
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,11.29
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
526885,Ty Fry Housing Barratts,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,9.56
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.7
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,14.55
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,9.1
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,16.69
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,11.98
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,12.08
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,20.95
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,14.58
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,15.9
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,14.33
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,14.36
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
