Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,10.61
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,12.85
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,14.92
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,10.19
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,12.12
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,11.18
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,10.91
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,9.1
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,10.63
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.29
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,17.7
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.33
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,12.32
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,17.21
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,8.79
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
526885,Ty Fry Housing Barratts,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,19.97
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,9.05
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,5.98
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,10.9
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
