Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,5.95
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,5.88
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,7.67
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,9.18
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,11.46
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,5.57
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,4.64
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,5.96
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
