Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,5.57
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,5.46
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,5.17
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,5.8
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,6.44
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,5.56
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,6.58
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
