Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,6.46
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,5.15
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,5.61
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,5.17
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,7.53
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,8.44
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,6.49
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
