Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.35
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,6.78
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,5.93
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,6.41
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,5.93
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,6.14
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,6.15
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
