Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,15.15
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.13
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,13.98
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,8.65
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.1
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,15.35
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,9.24
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
526885,Ty Fry Housing Barratts,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.1
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,15.09
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
526885,Ty Fry Housing Barratts,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.2
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,15.48
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,10.67
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,15.47
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
526885,Ty Fry Housing Barratts,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,29.5
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,9.5
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,29.6
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,15.38
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
526885,Ty Fry Housing Barratts,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,29.7
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,12.07
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,13.3
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
