Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,7.22
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,13.93
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,11.95
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,11.17
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,9.7
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,10.57
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.0
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,13.09
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,12.15
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,16.39
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,30.1
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,14.9
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,13.01
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,12.58
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,30.2
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,12.86
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,11.72
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.3
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,17.01
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,14.41
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
526885,Ty Fry Housing Barratts,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.56
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.4
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,14.18
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,14.01
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,17.02
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.15
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.5
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,15.42
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,17.17
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,19.05
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.31
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.67
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.79
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.5
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,26.45
