Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,22.28
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
526885,Ty Fry Housing Barratts,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.85
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.51
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.5
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,30.6
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,20.52
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,27.13
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
526885,Ty Fry Housing Barratts,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.77
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.44
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,30.7
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,13.26
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,21.71
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,22.27
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
526885,Ty Fry Housing Barratts,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.41
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,30.8
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,14.9
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,20.45
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,27.09
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
526885,Ty Fry Housing Barratts,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.12
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,102.1
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,13.23
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,15.03
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,31.74
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,81.2
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.27
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,11.91
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,14.17
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,21.05
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.48
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.0
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,11.35
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,17.63
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,19.07
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.84
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.1
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,13.41
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,17.61
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,18.88
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
526885,Ty Fry Housing Barratts,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.07
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.2
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,14.9
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,17.62
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,19.06
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
526885,Ty Fry Housing Barratts,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.83
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,31.3
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,12.68
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,20.73
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,16.81
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,46.5
