Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
526885,Ty Fry Housing Barratts,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.97
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.7
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.4
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,15.39
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,23.85
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,19.47
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
526885,Ty Fry Housing Barratts,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.41
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.21
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.5
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,16.94
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,18.55
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,17.66
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
526885,Ty Fry Housing Barratts,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,31.6
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,16.04
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,14.4
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,4.26
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,31.7
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,15.62
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,14.94
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,13.09
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,21.97
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,17.11
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
526885,Ty Fry Housing Barratts,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.33
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.0
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,15.41
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,20.91
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,22.97
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
526885,Ty Fry Housing Barratts,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.2
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,17.17
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,18.33
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,15.5
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
526885,Ty Fry Housing Barratts,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.24
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.24
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.39
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.5
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,24.07
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,21.69
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,17.63
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
526885,Ty Fry Housing Barratts,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.42
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.8
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,32.61
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,19.07
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,13.57
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,86.6
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
