Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
526885,Ty Fry Housing Barratts,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.56
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,33.1
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,20.88
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,17.45
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,16.3
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.95
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,33.3
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,13.22
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,17.76
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,20.47
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.45
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,33.6
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,15.22
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,15.39
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,17.72
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,33.8
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,13.11
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,18.07
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,16.18
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
526885,Ty Fry Housing Barratts,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.42
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,33.8
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,16.78
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,13.99
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,19.87
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
526885,Ty Fry Housing Barratts,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.05
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,33.7
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,16.13
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,14.98
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,13.46
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,33.6
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,16.5
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,17.97
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,15.15
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
526885,Ty Fry Housing Barratts,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,6.38
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.42
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,33.6
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,18.46
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,25.56
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,15.19
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
526885,Ty Fry Housing Barratts,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,33.5
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,14.89
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,16.69
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
