Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,33.3
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,15.33
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,13.05
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,12.35
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.84
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,33.2
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,15.06
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,17.88
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
526885,Ty Fry Housing Barratts,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,33.0
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,12.01
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,13.46
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,15.79
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,32.8
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,12.08
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,16.17
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,32.8
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,8.78
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,17.35
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,32.8
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,7.84
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,8.3
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.8
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,12.25
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,32.6
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,7.4
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,14.54
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,32.3
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,11.98
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
