Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,32.1
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,32.0
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,10.52
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,12.09
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,11.52
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.9
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,12.0
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.95
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.9
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,21.33
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,17.46
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,11.26
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.32
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,8.36
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,21.5
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,12.75
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
526885,Ty Fry Housing Barratts,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.32
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,22.71
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
526885,Ty Fry Housing Barratts,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.48
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,17.27
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
526885,Ty Fry Housing Barratts,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.6
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,14.37
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.5
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
