Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.2
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.4
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,17.2
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,13.19
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,31.2
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,12.52
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,10.88
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,13.69
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.7
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,9.33
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,13.48
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,14.52
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.4
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,12.57
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,16.17
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,12.48
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
526885,Ty Fry Housing Barratts,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.2
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,8.66
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,14.86
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,12.19
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.0
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,10.8
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
526885,Ty Fry Housing Barratts,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,17.01
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,10.78
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
526885,Ty Fry Housing Barratts,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.46
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.6
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,5.89
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,17.44
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,13.65
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
526885,Ty Fry Housing Barratts,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,2.42
