Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.39
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,20.33
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
526885,Ty Fry Housing Barratts,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.05
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.2
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,9.63
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,23.55
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
526885,Ty Fry Housing Barratts,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,17.54
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,12.34
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.4
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,18.67
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,14.96
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,57.3
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
526885,Ty Fry Housing Barratts,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,14.34
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,11.26
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,12.07
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.49
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.9
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,10.53
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,21.73
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
526885,Ty Fry Housing Barratts,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,9.96
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,17.03
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,9.75
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
526885,Ty Fry Housing Barratts,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,8.76
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,11.33
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,10.3
