Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,7.13
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,13.79
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,11.87
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,8.49
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,14.88
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,9.86
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,7.98
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,8.19
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,7.77
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,10.7
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,13.39
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,15.12
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,9.7
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,15.63
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.98
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.1
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,9.37
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,14.18
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,23.37
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,18.7
