Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.31
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.64
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.64
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,14.34
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,17.85
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,27.25
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
526885,Ty Fry Housing Barratts,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,14.06
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,17.67
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,8.65
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.19
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,11.36
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,15.88
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,13.68
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,6.06
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,9.8
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,14.73
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,14.34
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,7.93
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,12.87
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,14.94
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,8.47
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,14.71
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,15.97
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.64
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.11
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,82.7
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,20.54
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,21.47
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,13.81
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
526885,Ty Fry Housing Barratts,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.55
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.58
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.8
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.35
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,19.68
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,26.91
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,18.72
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
526885,Ty Fry Housing Barratts,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,9.84
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,11.54
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,14.86
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
