Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,11.81
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,15.61
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,20.48
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,16.21
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
526885,Ty Fry Housing Barratts,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,4.14
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,13.29
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,17.69
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,8.25
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,10.79
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,7.23
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,11.39
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,8.42
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,9.5
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.57
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,13.27
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,11.35
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,10.06
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,9.29
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,7.28
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
